Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,76.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93912
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88455
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93722
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93619
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,135.75
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90054
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85995
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89981
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92493
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,124.25
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,160.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90808
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87262
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88605
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8977
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79858
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94653
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
