Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88611
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90158
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95212
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87579
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80755
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86542
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87256
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92065
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75988
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5675
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.75
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75512
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,144.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85208
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77652
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90085
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84424
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89651
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81576
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82947
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93942
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,130.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,123.75
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78933
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77078
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94101
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77139
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93161
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79336
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
