Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93423
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7742
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85739
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80294
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,125.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.94
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71737
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78964
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78991
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93048
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89654
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,104.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,173.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.44
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94101
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8247
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86011
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66409
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71695
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,59.12
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,103.38
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,161.62
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81817
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63839
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0175
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,99.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,94.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,78.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
