Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83191
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95001
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91568
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.44
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4089
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,93.5
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,122.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,159.38
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7774
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94058
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89523
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91202
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87457
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,131.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,203.12
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,129.88
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.94
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8938
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8576
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81891
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87436
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28267
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,128.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,208.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75363
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8782
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91226
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.19
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13872
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86538
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,107.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
