Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8807
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,102.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73495
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92889
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.81
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02477
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8992
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,55.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,109.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,177.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93646
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74194
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-148.12
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20824
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.879
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,101.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87332
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-149.69
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22005
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8819
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,95.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8876
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38036
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00014
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81692
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,129.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,181.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85473
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
