Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04234
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76782
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,117.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,138.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94357
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26024
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62646
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70761
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87976
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,115.38
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96167
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91339
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48074
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40911
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87625
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,132.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,151.75
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94025
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90188
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8482
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88617
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76303
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89993
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90503
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,122.25
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
