Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94495
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-117.31
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1975
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78967
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.63
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78213
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90341
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92728
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,96.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,143.75
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94714
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70108
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85992
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88843
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,120.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,213.88
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91507
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94516
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11345
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84866
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,66.88
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,124.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,140.62
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,193.5
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88177
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95108
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35961
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.31
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8902
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.871
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,101.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,125.75
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,166.25
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,178.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90082
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
