Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73916
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64816
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86297
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,110.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91641
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9357
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7528
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58688
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90872
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,114.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,134.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.19
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93106
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82174
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91537
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,155.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,179.62
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94519
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91269
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94565
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87521
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,169.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,169.38
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
