Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90442
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90008
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92682
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,170.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,187.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90326
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94858
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86218
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90741
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92309
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88669
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,93.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,175.88
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,175.12
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,180.5
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92987
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91431
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92697
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,90.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,156.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95413
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89337
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,168.38
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,119.88
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99899
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93985
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84131
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
