Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88531
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,90.88
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,212.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,135.12
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,187.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92892
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95962
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83233
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89831
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,104.5
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,188.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93487
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,101.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.94
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79785
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,202.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,189.88
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,76.25
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93198
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82635
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,164.88
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95721
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82571
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.69
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
