Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87152
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,206.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94565
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90744
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86505
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,51.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,106.5
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,151.75
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85925
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91952
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89603
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,106.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,133.12
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,172.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93304
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,89.62
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90332
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88263
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88052
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,58.12
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,164.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,135.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,261.12
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94852
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93787
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89606
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89599
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90192
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
