Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,55.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,155.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,155.62
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95908
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92859
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88003
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,222.17
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,220.39
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,221.97
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,91.88
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,180.62
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,64.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,97.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90356
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90521
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87851
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,50.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,90.38
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,184.75
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9339
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,104.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90896
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,61.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,119.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,215.5
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,200.88
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90329
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91464
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.923
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
