Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,157.88
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,198.25
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,163.38
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9447
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91821
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86636
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84955
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86841
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,80.88
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,134.12
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,143.62
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88272
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93866
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93472
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92447
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83734
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8772
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89981
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,100.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,186.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83993
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93115
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93695
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93506
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84787
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77899
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85415
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88754
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92657
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95532
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93808
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82751
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80517
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84805
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,60.25
