Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,100.88
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,151.88
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9256
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92526
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91696
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83777
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79986
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9147
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91055
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90576
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94791
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86423
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82702
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75171
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,83.62
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,127.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,123.75
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89654
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95984
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77139
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82583
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8482
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86648
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88363
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75717
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77398
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87747
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,143.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
