Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92673
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95209
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88293
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75167
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74658
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84726
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94611
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94565
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84601
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85159
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74435
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86242
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,91.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,127.88
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92364
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8959
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81238
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.81
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,84.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92004
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9469
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84515
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78482
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60906
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90469
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,119.12
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94113
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91229
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90539
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
