Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9122
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9249
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79663
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90936
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81335
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70169
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90973
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88003
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91287
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95715
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83648
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89572
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8761
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7785
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88055
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,80.88
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,143.75
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92966
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89548
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87543
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.832
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93619
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85251
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78161
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90863
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,55.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,109.12
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,117.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8884
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93103
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8732
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95938
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7171
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91516
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75201
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81915
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,90.88
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91989
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88769
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
