Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95349
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81347
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.742
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78195
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,126.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88318
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89825
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87826
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,50.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.63
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8197
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94397
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7453
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80008
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90661
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,101.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,166.38
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94913
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91803
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85476
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77493
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85962
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84479
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88376
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,88.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,112.38
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94424
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91992
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8902
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95068
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82754
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87463
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75888
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87179
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,90.38
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9473
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92969
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90024
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
