Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80874
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76944
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74969
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86764
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,74.38
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94577
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93674
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83694
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79342
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90927
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79379
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80188
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84088
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,102.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92352
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89627
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83926
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84289
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76703
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85464
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,90.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94531
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88733
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,75.62
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89694
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8136
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85919
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.06
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70706
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84332
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,91.38
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,159.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9108
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88925
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
