Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78964
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77801
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70608
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85074
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,81.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91409
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90848
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,76.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92319
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76159
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75735
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68917
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84186
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,157.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91803
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,99.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94296
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8334
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80807
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76391
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8807
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,61.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,103.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91745
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9042
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78686
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84149
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81335
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76596
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90304
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90866
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8967
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
