Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74124
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80987
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85571
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82266
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90234
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93118
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80737
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93213
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75326
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86264
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84421
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,47.75
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,88.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,92.5
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,120.62
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93506
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89416
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93957
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95096
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81555
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82757
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87155
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82931
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,161.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,131.25
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89786
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9418
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77401
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82763
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88339
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87979
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,50.75
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,98.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95084
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90225
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9386
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94543
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82147
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81985
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
