Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82586
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,91.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95096
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92245
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92758
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82321
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7897
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91095
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83471
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,96.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,170.12
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.5
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90372
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91186
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80771
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9245
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80761
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90915
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89923
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,125.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,189.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,85.62
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94806
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.888
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,49.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,79.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93356
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83374
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91614
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82446
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.56
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89023
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79001
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,87.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,165.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95392
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91119
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,77.62
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92764
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9357
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83487
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81955
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
