Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89444
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83923
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,89.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95233
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89145
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90219
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92932
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83319
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75213
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88458
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89841
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,90.88
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,154.88
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93118
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8887
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90005
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.06
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87597
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92914
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77441
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86056
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82586
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,102.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,154.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86444
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88534
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8533
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83319
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83343
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8136
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,170.12
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.75
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87521
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91934
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8786
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92795
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83108
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87655
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87594
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90994
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
