Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,103.88
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84509
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88751
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91128
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8428
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93884
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90411
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85959
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76034
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,84.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78012
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89966
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90018
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.31
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85309
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8786
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86142
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87924
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89685
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,85.38
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92242
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85611
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87442
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80603
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,110.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,109.5
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84356
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89789
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90546
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84189
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90207
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86893
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90271
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83993
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
