Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,74.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,121.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81817
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90909
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,69.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85299
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.866
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90805
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8931
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80197
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,72.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,118.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.25
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,81.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,152.62
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83426
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83368
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91864
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89883
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88083
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80914
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,97.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9288
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90689
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8544
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8855
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90277
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93234
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,94.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,107.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8873
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91281
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9082
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92731
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89734
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
