Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.38
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83819
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91293
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90967
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92984
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90573
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86712
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94147
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94879
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93808
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87115
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94104
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,131.88
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9162
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93222
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87094
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87451
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89917
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94415
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94275
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92575
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
