Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77328
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90732
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93393
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90494
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94528
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93756
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88684
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92221
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93854
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,85.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89731
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93512
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94076
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92645
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92193
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,150.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,115.88
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95068
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9075
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92111
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90555
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,95.38
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,130.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,125.38
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91516
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
