Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9425
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92569
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93207
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91293
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,51.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,120.25
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92749
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90707
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,103.5
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,157.25
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96011
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,160.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,158.25
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,144.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94556
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,47.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,142.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,164.75
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
