Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,151.12
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94687
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93295
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,152.88
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94665
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93155
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,148.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,158.5
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96069
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94665
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9415
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,52.25
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,80.38
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,195.88
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
