Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,70.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,129.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,193.75
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93622
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,57.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,95.5
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,100.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,145.25
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,142.88
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94031
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94577
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,89.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,125.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,172.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,193.62
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93722
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94397
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93466
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,53.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,94.5
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,109.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,177.25
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
