Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,53.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,189.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,228.25
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,53.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,106.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,183.25
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,149.75
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,59.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,108.62
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,110.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,160.62
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,206.62
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,59.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,113.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,118.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,167.62
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,213.88
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
