Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,197.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,210.38
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,92.25
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,237.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,152.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,235.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,145.75
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,92.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,131.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,222.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,154.75
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,219.88
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,212.5
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92514
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,117.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,201.62
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,177.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,253.38
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,148.75
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,205.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92105
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
