Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,57.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,129.38
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,185.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,157.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,264.38
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,148.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,56.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,93.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,244.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,252.88
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,211.75
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,56.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,149.5
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,226.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,166.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,241.75
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,224.25
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,59.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,104.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,155.12
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,240.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,170.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,244.25
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,197.5
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,84.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
