Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,58.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,223.5
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,156.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,220.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,160.75
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,241.25
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,58.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,101.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,250.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,156.5
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,240.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,243.38
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,80.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,136.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,233.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,296.25
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,183.12
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,271.5
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96597
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,84.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,59.12
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,128.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,151.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,217.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,172.62
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,290.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,201.25
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,277.75
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
