Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,58.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,123.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,140.88
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,213.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,185.25
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,266.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9389
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92047
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,56.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,106.62
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,211.5
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,203.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,251.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93869
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,109.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.5
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,164.38
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88827
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,131.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,156.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,209.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,180.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,187.75
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,266.62
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92474
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,83.88
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9205
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8959
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,73.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,129.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.88
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,203.38
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,188.12
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,197.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,271.75
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9516
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,100.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,66.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92065
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8807
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
