Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,64.75
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,131.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,133.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,202.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,174.88
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,253.38
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90341
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93079
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,63.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,121.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,88.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91608
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,74.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,141.12
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,193.25
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,190.88
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,249.38
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89493
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,102.62
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.19
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9324
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88052
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,61.62
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,132.25
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,165.12
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9126
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9378
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92956
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9042
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,95.75
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,182.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,213.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92755
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,76.75
