Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,192.62
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95764
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89801
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,173.12
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91489
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91705
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8692
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,112.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,143.88
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,188.75
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90198
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86874
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,92.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,185.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91104
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94617
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92493
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89776
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,99.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,135.12
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,195.62
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
