Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95401
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90396
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,91.38
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93927
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93304
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91418
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,52.25
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,97.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.12
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93167
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92084
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,60.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,107.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,119.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,147.12
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,186.62
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92801
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92984
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86954
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,55.25
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,123.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,130.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,185.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,142.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,203.88
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
