Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91586
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91217
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,64.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,143.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,130.62
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,228.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91263
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88956
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,142.25
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,162.75
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,225.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92682
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9422
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86874
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,104.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,88.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,187.25
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92547
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96786
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92377
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92813
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,112.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,147.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,202.25
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
