Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,83.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87796
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,126.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,138.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,232.38
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96231
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95398
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91031
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84012
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,52.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,101.62
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,159.38
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83105
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,125.25
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,137.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,172.25
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,220.25
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75976
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,51.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,109.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,178.88
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,203.38
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73132
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
