Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,110.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,68.62
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84829
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92102
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,83.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,152.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.88
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,219.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,155.75
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.44
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75198
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93143
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82654
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88717
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92609
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,80.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,177.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,144.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77346
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,85.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90051
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86529
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,78.25
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,159.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,216.88
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,244.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83078
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86572
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87414
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,77.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,166.38
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,205.88
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,251.5
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85022
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
