Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90381
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93295
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,69.12
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,120.38
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,146.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,224.38
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,167.25
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,243.38
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,100.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92276
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,77.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,147.12
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,135.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,231.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,253.5
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86374
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,75.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91769
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90115
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,67.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,131.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,133.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,212.5
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,217.38
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9014
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93228
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,101.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,139.62
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,209.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8717
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
