Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9444
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91568
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,109.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,141.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,224.38
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89447
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93265
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93286
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,114.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,220.62
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,204.38
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85211
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90521
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93939
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,125.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,161.38
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,248.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,168.88
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85965
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94134
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94125
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91861
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,52.5
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,114.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,126.38
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,233.12
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,145.75
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,219.88
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88864
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
