Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9111
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,72.12
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,136.88
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,129.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,219.62
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,121.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87967
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87149
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79312
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,56.62
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,133.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,140.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,210.25
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92526
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9129
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90048
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66665
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92367
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,52.25
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,165.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94504
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92358
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,81.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93512
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.44
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87472
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92438
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,103.25
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,211.38
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,199.75
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94568
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9472
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
