Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87979
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88898
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,101.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,156.88
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92651
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92737
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87829
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,125.38
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94809
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90784
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83966
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,81.62
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,169.5
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,150.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,102.38
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,82.25
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91113
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,83.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,175.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,189.25
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94897
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87311
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86529
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
