Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,105.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,203.62
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,214.88
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92813
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90704
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88199
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,84.75
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,182.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9335
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94583
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91803
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91666
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81924
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,51.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,109.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,153.5
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,203.75
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95563
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92074
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92587
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,193.12
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,207.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75924
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
