Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,106.12
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,177.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,169.38
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87973
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,97.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,125.12
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,177.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,171.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,223.75
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93164
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88101
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,128.62
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,195.62
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,160.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93011
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95364
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93439
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84927
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,86.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,205.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,156.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,135.88
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86761
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95538
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93384
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89389
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87698
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,113.0
