Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89746
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90024
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,91.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,200.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,150.12
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94415
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89908
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93243
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,161.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90378
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93069
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,91.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87314
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,88.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91345
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82214
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84207
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,135.12
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,105.38
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
