Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94705
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83035
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86624
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89239
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90939
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85858
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93051
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88013
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,133.25
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,157.38
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91012
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91736
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93375
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94427
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85489
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91531
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91083
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92215
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91534
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89722
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87231
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8096
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,97.25
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,109.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94037
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88754
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
