Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94629
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88379
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92801
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9046
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90149
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,105.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,119.38
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89801
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90582
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8425
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91955
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90835
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72592
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93393
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90466
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94034
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93869
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78827
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80902
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91907
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88717
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91284
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85403
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92422
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9122
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86282
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8565
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.25
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91077
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82321
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90942
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90942
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
