Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92544
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83279
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90423
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88437
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,123.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91522
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92236
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89993
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92117
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77786
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79883
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89456
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89599
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92361
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9064
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91446
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84137
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78824
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88855
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92407
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92813
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83444
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78531
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91223
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87594
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91003
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93152
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
