Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80227
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81472
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91818
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81787
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90939
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9321
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88547
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84421
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80041
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83304
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,136.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85797
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92255
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90997
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84604
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77823
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92184
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87646
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81833
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91968
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89038
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91666
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80981
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81408
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84851
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,85.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88428
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93841
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86865
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9129
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
