Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84295
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84634
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90906
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83725
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,96.62
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90054
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88852
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91968
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82684
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84207
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87973
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73227
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,40.88
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87826
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89572
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7359
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75909
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88367
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81097
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94607
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8966
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82403
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80697
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77783
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89133
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76254
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,116.25
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93295
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73748
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82171
