Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77478
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90591
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73794
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95123
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9342
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88382
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78534
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86722
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.88
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84005
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93902
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93042
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67367
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82571
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87036
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81353
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,84.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,103.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87012
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93158
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.69
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82977
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84204
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86542
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89346
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85104
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84463
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91748
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82681
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80633
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85858
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
