Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90091
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83218
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,92.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82983
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9306
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88437
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81024
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87091
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90558
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80124
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,104.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,157.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88843
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90961
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81039
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87472
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92581
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8515
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,85.75
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85409
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94354
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75891
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90369
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86618
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75348
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80218
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94467
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77487
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91083
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81897
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
