Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8399
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71685
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89725
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92383
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83603
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89395
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79251
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85638
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81512
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91302
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93252
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82046
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91608
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77813
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75058
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,113.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79004
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95471
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80203
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92013
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.824
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.06
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90298
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84936
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84958
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92398
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,68.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94214
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82336
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9205
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8201
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75897
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
