Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87393
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92865
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81704
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87079
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89425
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83655
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,142.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8761
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.69
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78061
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83822
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8945
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78158
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,92.75
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,94.38
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91919
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9281
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9245
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83746
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91775
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85235
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88812
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86621
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82989
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90634
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94763
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80185
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90369
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84173
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89825
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86276
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
