Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74588
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9241
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79535
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88949
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82467
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90555
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80999
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,158.75
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,100.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87634
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89865
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87546
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89999
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83035
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9021
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78357
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89392
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92679
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,64.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89938
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84512
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89569
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86371
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,85.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,165.12
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77932
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9111
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8826
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86444
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89676
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7481
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,119.5
