Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81915
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9418
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90597
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91473
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90631
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91568
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,160.25
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84872
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9237
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89572
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90439
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9379
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86105
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91989
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86084
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86587
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95853
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89889
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93658
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86926
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84579
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,85.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82522
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9046
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92508
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86184
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,108.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
