Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80072
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91931
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90973
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90909
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92062
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90787
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,159.5
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,145.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81369
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92987
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92609
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94287
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90555
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91696
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91351
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,96.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,179.38
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83233
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90307
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92569
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91711
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91611
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,107.12
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87216
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9205
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86026
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93347
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.866
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77621
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92068
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
