Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92596
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88278
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80294
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,109.12
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,114.5
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,74.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,125.25
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94705
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86932
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87845
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92273
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92813
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92618
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81781
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94943
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95798
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89761
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87097
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87329
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92544
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74066
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,119.88
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94504
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9021
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94177
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85077
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88952
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86383
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94839
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95615
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
