Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93854
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93704
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90088
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8222
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,90.25
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89166
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93298
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96005
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95215
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92779
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91815
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85217
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,92.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,162.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89837
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93487
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90869
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7677
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95004
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94971
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91913
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87265
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8974
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78198
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,144.75
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94989
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93399
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94525
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
