Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89709
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80847
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,151.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95727
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91595
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72177
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,83.75
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,126.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,151.25
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95215
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90582
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7532
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94925
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94559
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77823
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,167.5
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
