Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85116
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,48.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,155.62
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93591
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9357
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83703
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,52.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,184.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,165.12
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,144.75
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,184.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94174
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91601
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,59.25
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,94.25
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,189.38
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93268
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,110.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,79.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,114.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,214.12
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,61.5
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,105.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,80.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
