Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93045
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,63.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,111.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.12
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,117.25
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,138.62
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,164.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,53.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.31
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84366
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,53.12
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,96.25
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,198.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,216.5
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,65.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82837
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,56.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,96.25
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,135.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,205.75
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96805
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.927
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80789
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,56.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,98.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,191.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
